Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.71
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,20.7
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,21.59
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,37.81
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,27.93
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,159.2
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,91.7
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,156.8
751004,Barnaby Avenue - Bartestree,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,118.9
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.82
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,54.9
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.38
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,20.8
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,22.96
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,36.06
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,28.65
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,151.9
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,149.8
751004,Barnaby Avenue - Bartestree,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,122.6
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.64
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.9
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,75.2
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,74.9
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.92
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,73.4
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,21.0
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,21.32
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,40.98
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,39.2
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,210.6
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,170.9
751004,Barnaby Avenue - Bartestree,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,165.8
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,68.9
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.41
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,67.3
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,21.0
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,21.58
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,36.74
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,29.53
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,201.9
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,91.8
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,152.9
751004,Barnaby Avenue - Bartestree,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,124.8
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.12
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,89.6
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,89.3
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.96
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,87.2
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,102.9
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,20.9
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,21.54
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,44.61
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,30.25
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,262.3
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,92.6
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,184.6
751004,Barnaby Avenue - Bartestree,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,127.9
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.37
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.75
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,20.9
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,19.66
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,30.6
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,31.1
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,149.9
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,130.0
751004,Barnaby Avenue - Bartestree,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,132.4
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,21.0
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,19.02
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,29.1
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,26.08
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,141.2
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,82.2
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,122.6
751004,Barnaby Avenue - Bartestree,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,111.2
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.64
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.02
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,21.1
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,14.04
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,28.3
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,28.45
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,135.6
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,118.8
751004,Barnaby Avenue - Bartestree,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,120.8
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,21.3
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,18.12
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,27.87
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,30.05
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,125.5
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,117.3
751004,Barnaby Avenue - Bartestree,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,127.0
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
