Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.73
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,65.0
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.19
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,20.8
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,20.25
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,29.43
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,38.31
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,181.1
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,86.3
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,123.2
751004,Barnaby Avenue - Bartestree,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,162.8
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.7
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,20.5
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,20.98
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,32.59
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,34.87
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,140.7
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,89.3
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,135.5
751004,Barnaby Avenue - Bartestree,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,146.9
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.88
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,20.3
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,23.78
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,32.29
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,36.5
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,127.0
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,135.3
751004,Barnaby Avenue - Bartestree,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,153.6
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.87
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,48.3
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.45
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,20.2
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,23.35
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,30.32
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,30.48
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,134.3
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,99.2
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,126.8
751004,Barnaby Avenue - Bartestree,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,132.2
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,69.5
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.03
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,20.4
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,29.19
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,36.49
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,21.05
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,205.8
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,123.3
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,153.1
751004,Barnaby Avenue - Bartestree,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,64.2
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.93
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,20.4
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,20.22
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,36.21
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,22.43
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,185.2
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,85.3
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,150.9
751004,Barnaby Avenue - Bartestree,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.97
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,60.4
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.63
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,20.4
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,22.68
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,33.11
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,36.94
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,170.6
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,139.4
751004,Barnaby Avenue - Bartestree,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,156.7
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.83
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,59.7
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.4
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,59.5
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.18
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,58.3
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.1
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,20.3
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,23.52
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,34.17
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,39.14
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,161.3
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,101.2
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,143.9
751004,Barnaby Avenue - Bartestree,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,165.4
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.58
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.08
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,57.9
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.14
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,56.7
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,20.3
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
