Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,19.57
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,35.54
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,34.76
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,150.1
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,148.6
751004,Barnaby Avenue - Bartestree,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,150.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.75
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.4
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,20.5
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,18.53
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,29.83
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,32.41
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,143.8
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,79.9
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,127.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,138.8
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.5
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.57
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.53
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.9
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,20.4
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,17.94
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,34.04
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,34.19
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,148.1
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,77.3
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,144.4
751004,Barnaby Avenue - Bartestree,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,145.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.25
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.49
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.87
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,62.8
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,62.7
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.04
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.54
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,20.4
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,25.27
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,36.36
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,45.26
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,164.2
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,107.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,152.5
751004,Barnaby Avenue - Bartestree,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,191.9
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,55.3
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.88
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.95
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,20.4
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,23.04
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,38.18
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,34.57
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,148.5
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,97.9
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,160.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,147.5
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.29
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.51
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.44
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,20.5
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,22.47
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,41.24
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,30.66
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,153.8
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,95.5
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,173.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,131.1
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.91
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,64.9
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.04
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,20.6
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,21.97
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,38.45
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,25.65
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,183.0
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,93.3
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,162.0
751004,Barnaby Avenue - Bartestree,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,111.0
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.61
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.99
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,20.5
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,20.24
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,33.62
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,31.19
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,157.8
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,141.4
751004,Barnaby Avenue - Bartestree,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,133.5
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.74
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,54.7
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.13
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.9
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,20.5
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,17.33
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,32.15
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,23.64
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,147.0
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,135.1
751004,Barnaby Avenue - Bartestree,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,102.3
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
