Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.99
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.73
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,20.3
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,14.03
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,29.22
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,26.58
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,150.9
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,123.5
751004,Barnaby Avenue - Bartestree,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,114.5
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.2
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,58.3
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.36
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,20.3
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,13.16
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,32.18
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,28.64
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,152.5
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,135.3
751004,Barnaby Avenue - Bartestree,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,122.9
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.08
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.82
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,68.5
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.15
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,66.8
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,20.1
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,17.12
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,33.71
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,31.59
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,193.7
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,142.6
751004,Barnaby Avenue - Bartestree,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,135.2
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.02
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,86.4
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,86.2
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.45
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,84.3
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,20.0
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,13.87
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,35.26
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,34.64
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,250.9
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,148.3
751004,Barnaby Avenue - Bartestree,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,147.8
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.53
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,62.1
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,19.9
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,15.82
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,35.69
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,23.79
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,169.1
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,150.2
751004,Barnaby Avenue - Bartestree,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,102.6
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.54
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,49.1
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,19.8
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,18.95
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,30.05
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,26.4
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,139.6
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,81.3
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,127.1
751004,Barnaby Avenue - Bartestree,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,113.2
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.71
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,64.6
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.1
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,19.9
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,14.76
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,37.62
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,29.57
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,167.5
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,157.5
751004,Barnaby Avenue - Bartestree,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,125.9
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.76
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,60.4
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,60.2
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.83
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.1
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,19.8
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,14.83
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,31.98
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,28.62
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,163.8
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,133.7
751004,Barnaby Avenue - Bartestree,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,120.4
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.81
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,86.2
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,85.9
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.73
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,84.0
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,90.4
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,19.8
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,14.16
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,39.85
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,33.28
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,242.9
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,62.7
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,165.4
751004,Barnaby Avenue - Bartestree,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,140.2
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
