Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.04
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,76.6
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.45
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,76.3
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.65
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,74.8
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,19.6
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,22.46
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,34.78
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,36.18
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,226.7
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,99.0
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,145.3
751004,Barnaby Avenue - Bartestree,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,155.4
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.36
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.1
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,19.7
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,27.5
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,31.16
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,27.23
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,122.8
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,116.0
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,131.0
751004,Barnaby Avenue - Bartestree,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.04
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.6
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,19.9
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,18.0
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,26.47
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,29.27
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,165.5
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,111.9
751004,Barnaby Avenue - Bartestree,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,125.0
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.49
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.93
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,20.0
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,16.95
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,28.98
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,26.92
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,156.3
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,72.5
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,122.6
751004,Barnaby Avenue - Bartestree,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,117.2
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.57
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.3
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,20.3
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,21.65
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,36.09
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,24.54
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,149.3
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,94.8
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,151.9
751004,Barnaby Avenue - Bartestree,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,105.8
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.61
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.3
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.9
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,20.7
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,25.72
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,35.55
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,19.75
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,199.8
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,109.9
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,150.8
751004,Barnaby Avenue - Bartestree,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.07
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,20.9
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,16.58
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,31.97
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,22.98
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,160.2
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,71.3
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,135.3
751004,Barnaby Avenue - Bartestree,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,99.8
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.54
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.42
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,21.0
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,20.48
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,34.09
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,30.09
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,159.3
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,88.8
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,143.0
751004,Barnaby Avenue - Bartestree,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,128.8
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.25
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,57.9
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.29
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.1
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
