Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,21.0
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,30.73
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,40.58
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,27.93
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,167.1
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,131.5
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,170.3
751004,Barnaby Avenue - Bartestree,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,121.3
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.39
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,68.2
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.36
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,66.3
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,20.6
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,18.42
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,42.87
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,30.49
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,180.9
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,79.3
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,180.1
751004,Barnaby Avenue - Bartestree,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,130.0
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.99
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.85
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.35
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,87.9
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,87.5
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.62
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,19.9
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,25.66
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,48.32
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,34.38
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,258.9
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,108.9
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,202.2
751004,Barnaby Avenue - Bartestree,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,147.0
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.78
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.87
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.04
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,120.1
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.01
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,119.5
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.48
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,116.9
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.0
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,19.7
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,26.36
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,58.47
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,36.73
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,353.0
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,113.9
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,244.1
751004,Barnaby Avenue - Bartestree,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,161.7
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.98
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.43
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,85.3
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.41
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,83.2
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.1
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,19.5
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,20.19
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,46.44
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,38.17
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,240.3
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,87.4
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,197.6
751004,Barnaby Avenue - Bartestree,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,162.6
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.89
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,76.4
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.87
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.83
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,74.3
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.6
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,19.4
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,21.04
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,44.69
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,34.09
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,212.9
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,90.9
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,188.0
751004,Barnaby Avenue - Bartestree,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,145.2
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.54
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.21
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.26
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,98.5
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.73
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,98.2
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,108.8
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.65
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.76
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,96.1
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,100.9
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,19.3
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,30.07
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,52.01
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,57.21
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,280.9
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,127.3
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,218.8
751004,Barnaby Avenue - Bartestree,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,245.4
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.8
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,140.0
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.7
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,139.3
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.97
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,136.5
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,92.6
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,19.2
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,23.32
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,54.91
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,22.8
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,420.7
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,102.6
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,228.6
751004,Barnaby Avenue - Bartestree,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,100.4
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,106.3
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,105.9
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.73
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,103.5
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,106.4
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,19.2
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,16.06
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,42.57
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,22.17
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,318.3
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,72.2
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,179.1
751004,Barnaby Avenue - Bartestree,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,98.8
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
