Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,98.4
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.52
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,96.2
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,102.8
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,19.1
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,25.9
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,42.83
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,22.26
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,296.2
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,113.2
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,177.5
751004,Barnaby Avenue - Bartestree,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,83.6
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,83.3
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.2
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,81.3
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.5
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,19.2
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,22.79
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,38.83
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,22.4
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,250.5
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,163.3
751004,Barnaby Avenue - Bartestree,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,98.2
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,73.3
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,73.0
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.44
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.83
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,71.3
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,19.5
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,27.1
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,32.65
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,19.14
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,222.7
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,117.5
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,139.7
751004,Barnaby Avenue - Bartestree,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,84.5
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.35
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,89.9
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,89.5
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.12
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,87.7
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,19.7
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,18.52
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,37.83
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,16.49
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,265.8
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,159.6
751004,Barnaby Avenue - Bartestree,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,74.8
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,82.5
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,82.2
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.46
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,80.4
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,19.9
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,19.76
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,34.12
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,14.87
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,247.3
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,85.7
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,144.3
751004,Barnaby Avenue - Bartestree,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,99.0
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.67
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,98.6
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.95
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.46
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,96.3
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.0
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,20.4
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,30.57
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,37.63
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,14.62
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,297.2
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,130.1
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,158.5
751004,Barnaby Avenue - Bartestree,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,66.2
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,72.5
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,72.2
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.3
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,21.0
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,18.53
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,30.2
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,15.06
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,213.2
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,85.1
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,127.6
751004,Barnaby Avenue - Bartestree,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,85.8
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,85.5
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.87
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.38
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,83.5
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,21.3
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,10.88
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,32.6
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,14.3
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,252.7
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,137.4
751004,Barnaby Avenue - Bartestree,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.95
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,70.8
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,70.5
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,21.4
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,11.3
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,32.84
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,15.85
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,199.7
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,138.2
