Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,53.7
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,21.5
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,12.4
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,27.06
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,13.67
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,150.8
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,114.9
751004,Barnaby Avenue - Bartestree,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,63.3
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,21.3
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,11.04
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,23.7
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,10.82
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,151.3
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,100.5
751004,Barnaby Avenue - Bartestree,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.14
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,21.2
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,12.92
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,22.98
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,11.9
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,133.1
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,56.4
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,97.7
751004,Barnaby Avenue - Bartestree,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,21.4
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,11.61
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,16.43
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,11.76
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,72.7
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,21.5
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,9.29
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,15.99
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,11.39
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,78.0
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
751004,Barnaby Avenue - Bartestree,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,21.4
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,9.12
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,15.06
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,14.43
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,97.2
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,67.7
751004,Barnaby Avenue - Bartestree,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,21.1
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,9.25
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,16.24
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,14.77
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,87.1
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,71.4
751004,Barnaby Avenue - Bartestree,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,21.0
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,13.38
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,15.53
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,11.94
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,80.8
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.9
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
