Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,21.0
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,14.42
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,17.36
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,15.04
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,89.3
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
751004,Barnaby Avenue - Bartestree,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,21.1
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,13.03
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,15.49
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,17.59
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,75.9
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.3
751004,Barnaby Avenue - Bartestree,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,78.3
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,21.0
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,11.68
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,14.83
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,13.79
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,70.7
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,66.2
751004,Barnaby Avenue - Bartestree,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,20.9
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,11.01
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,15.49
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,11.0
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,77.7
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,51.3
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,20.8
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,10.33
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,15.66
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,14.05
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,73.0
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,21.1
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,9.59
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,15.66
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,16.19
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,74.7
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,21.2
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,9.67
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,15.52
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,15.02
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,73.8
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,21.3
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,9.8
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,15.1
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,16.01
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,80.1
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,21.4
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,11.25
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,16.23
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,13.7
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,70.6
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,71.9
751004,Barnaby Avenue - Bartestree,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.79
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
