Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,21.5
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,15.76
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,18.98
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,13.54
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,91.8
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,82.6
751004,Barnaby Avenue - Bartestree,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,21.5
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,14.19
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,18.97
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,14.01
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,76.7
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,82.4
751004,Barnaby Avenue - Bartestree,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,21.6
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,14.65
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,17.62
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,14.13
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,81.9
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,64.6
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,77.1
751004,Barnaby Avenue - Bartestree,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,21.6
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,12.18
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,17.89
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,13.96
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,82.3
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
751004,Barnaby Avenue - Bartestree,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,21.7
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,14.73
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,17.88
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,13.61
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,82.1
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,64.4
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,76.9
751004,Barnaby Avenue - Bartestree,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,61.9
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,21.5
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,20.14
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,18.76
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,14.66
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,125.6
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,85.1
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
751004,Barnaby Avenue - Bartestree,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,21.5
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,17.07
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,18.61
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,18.24
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,96.4
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,74.1
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,79.6
751004,Barnaby Avenue - Bartestree,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.32
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,21.6
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,14.89
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,19.18
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,20.5
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,93.0
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,88.4
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.92
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,21.8
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,15.6
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,20.88
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,23.23
