Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,85.1
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,89.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,99.8
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,22.1
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,18.17
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,19.35
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,20.17
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,101.9
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,88.1
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.6
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,22.3
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,22.34
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,19.37
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,13.88
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,116.9
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,94.6
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,84.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.82
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,58.3
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,22.4
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,26.73
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,19.37
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,12.63
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,174.3
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,113.0
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,83.9
751004,Barnaby Avenue - Bartestree,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,28.3
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,16.12
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,18.65
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,13.51
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,74.1
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,80.8
751004,Barnaby Avenue - Bartestree,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.74
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,28.3
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,12.85
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,22.68
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,12.21
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,70.5
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,95.4
751004,Barnaby Avenue - Bartestree,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,28.5
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,11.25
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,22.18
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,13.9
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,80.6
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,92.6
751004,Barnaby Avenue - Bartestree,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,28.7
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,13.55
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,19.91
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,15.1
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,76.7
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,84.5
751004,Barnaby Avenue - Bartestree,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,65.9
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,28.8
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,12.98
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,20.97
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,14.76
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,84.3
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,88.4
751004,Barnaby Avenue - Bartestree,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.44
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
