Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,28.7
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,17.5
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,20.9
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,15.86
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,81.0
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,88.5
751004,Barnaby Avenue - Bartestree,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,28.8
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,16.63
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,25.66
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,15.42
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,94.8
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,71.2
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,107.5
751004,Barnaby Avenue - Bartestree,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,29.0
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,13.77
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,26.87
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,14.49
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,120.1
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,112.8
751004,Barnaby Avenue - Bartestree,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,29.1
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,15.36
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,27.92
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,17.9
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,115.6
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,118.6
751004,Barnaby Avenue - Bartestree,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,42.9
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,29.2
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,16.6
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,24.98
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,16.57
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,115.9
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,106.7
751004,Barnaby Avenue - Bartestree,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,29.5
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,17.6
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,23.08
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,16.55
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,93.3
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,97.9
751004,Barnaby Avenue - Bartestree,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.65
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.88
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,29.7
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,15.32
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,27.32
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,23.04
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,123.8
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,113.2
751004,Barnaby Avenue - Bartestree,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,100.3
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,29.9
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,16.41
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,27.73
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,21.9
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,98.3
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,115.2
751004,Barnaby Avenue - Bartestree,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,29.9
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,22.74
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,31.05
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,25.91
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,117.0
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,97.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,130.2
751004,Barnaby Avenue - Bartestree,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,110.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.95
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
