Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,30.2
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,27.75
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,31.3
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,28.69
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,142.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,131.4
751004,Barnaby Avenue - Bartestree,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,122.2
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.99
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.91
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,63.5
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,63.3
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,30.6
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,22.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,31.45
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,36.71
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,176.9
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,97.5
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,131.8
751004,Barnaby Avenue - Bartestree,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,155.2
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.71
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.14
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,31.0
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,22.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,36.61
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,26.08
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,127.3
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,96.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,153.1
751004,Barnaby Avenue - Bartestree,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,112.1
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.99
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.05
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.31
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,63.0
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,62.7
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.9
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,61.5
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,31.1
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,32.47
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,39.4
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,33.1
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,187.6
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,138.1
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,167.2
751004,Barnaby Avenue - Bartestree,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,141.5
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.02
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.26
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.28
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.78
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,64.4
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,31.3
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,31.34
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,36.45
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,33.24
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,195.0
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,134.6
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,151.2
751004,Barnaby Avenue - Bartestree,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,141.5
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.98
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.84
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.03
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.59
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,64.4
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,63.0
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,31.6
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,34.12
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,36.43
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,36.27
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,190.5
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,147.3
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,152.0
751004,Barnaby Avenue - Bartestree,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,153.7
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.95
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.78
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.54
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.37
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,31.7
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,30.28
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,33.03
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,33.12
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,153.3
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,128.7
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,138.9
751004,Barnaby Avenue - Bartestree,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,141.2
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.37
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.52
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.86
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,31.8
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,26.42
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,32.6
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,29.73
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,151.1
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,113.6
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,138.5
751004,Barnaby Avenue - Bartestree,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,129.5
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.33
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.33
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.3
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,77.8
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,111.3
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,77.4
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,76.1
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,31.9
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
