Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,43.04
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,36.34
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,33.46
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,229.2
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,182.0
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,153.1
751004,Barnaby Avenue - Bartestree,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,143.5
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.02
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.66
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.74
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.9
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.2
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.11
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.64
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,61.9
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,32.1
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,31.82
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,38.27
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,41.74
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,170.9
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,134.8
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,162.5
751004,Barnaby Avenue - Bartestree,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,178.7
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.56
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.89
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.65
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,66.5
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.2
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,66.2
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.12
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,32.2
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,32.49
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,33.05
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,41.36
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,185.7
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,138.3
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,139.2
751004,Barnaby Avenue - Bartestree,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,177.3
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.93
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.97
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.92
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,74.0
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.6
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,131.7
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,73.6
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,72.7
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,32.7
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,35.66
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,37.19
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,47.17
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,224.1
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,150.3
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,155.1
751004,Barnaby Avenue - Bartestree,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,200.5
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.93
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.2
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.36
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,68.7
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,67.3
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,33.0
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,30.38
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,39.87
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,47.96
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,197.8
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,128.2
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,166.5
751004,Barnaby Avenue - Bartestree,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,204.0
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.73
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.26
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.83
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,63.0
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.88
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.03
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,33.3
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,38.64
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,39.82
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,34.81
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,177.3
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,163.5
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,165.6
751004,Barnaby Avenue - Bartestree,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,149.4
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.29
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.27
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.42
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.2
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,33.6
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,32.85
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,40.55
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,37.0
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,159.8
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,139.5
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,169.7
751004,Barnaby Avenue - Bartestree,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,157.4
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.26
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.73
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.38
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,98.8
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.51
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,34.0
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,39.83
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,41.84
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,42.98
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,166.3
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,166.6
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,175.8
751004,Barnaby Avenue - Bartestree,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,183.1
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.95
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.87
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.85
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.5
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.3
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,62.3
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.16
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,34.3
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,30.76
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,49.1
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,46.4
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,175.0
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,131.8
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,204.3
751004,Barnaby Avenue - Bartestree,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,197.5
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.62
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.46
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.92
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.94
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.74
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,63.0
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
