Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.4
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.82
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,61.5
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.7
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,34.5
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,33.14
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,49.4
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,46.33
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,187.8
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,144.1
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,208.6
751004,Barnaby Avenue - Bartestree,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,197.7
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.28
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.59
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.44
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.99
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,99.4
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.0
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,99.0
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.96
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,97.0
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,34.7
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,29.88
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,59.04
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,44.73
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,293.5
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,126.9
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,246.0
751004,Barnaby Avenue - Bartestree,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,189.2
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.68
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.2
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,51.5
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,69.5
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.23
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.04
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.19
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,58.5
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,34.8
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,33.16
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,43.31
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,46.24
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,186.4
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,142.6
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,181.6
751004,Barnaby Avenue - Bartestree,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,195.4
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.76
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.82
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,72.5
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.85
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.08
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.58
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,60.7
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.72
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,34.9
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,29.65
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,45.91
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,47.28
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,171.0
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,129.7
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,191.9
751004,Barnaby Avenue - Bartestree,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,200.8
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.43
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.38
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.87
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,89.6
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.55
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,89.3
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.89
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.59
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,87.2
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,34.6
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,31.28
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,50.44
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,34.85
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,267.2
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,132.2
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,211.3
751004,Barnaby Avenue - Bartestree,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,148.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.95
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.25
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,87.0
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.63
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,86.7
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.09
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,84.6
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,34.5
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,26.77
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,52.57
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,34.35
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,240.0
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,113.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,219.0
751004,Barnaby Avenue - Bartestree,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,148.6
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.66
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.81
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.78
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,71.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.01
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,71.7
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.93
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,69.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,34.3
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,27.84
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,50.17
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,41.16
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,201.6
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,118.2
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,210.7
751004,Barnaby Avenue - Bartestree,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,175.0
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,70.6
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.96
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.52
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,34.2
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,25.67
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,43.19
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,42.99
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,200.3
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,109.6
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,180.2
751004,Barnaby Avenue - Bartestree,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,183.4
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.95
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.84
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.87
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.91
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,63.5
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.32
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.32
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,34.1
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,29.77
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,46.23
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,43.52
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,171.1
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,125.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,194.0
751004,Barnaby Avenue - Bartestree,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,184.5
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.5
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,27.8
