Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.79
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,77.7
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.01
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,77.5
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.85
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,75.6
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.7
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,34.4
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,30.59
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,50.28
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,31.82
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,208.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,129.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,210.8
751004,Barnaby Avenue - Bartestree,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,137.7
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.41
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.7
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.61
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,66.8
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.84
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,34.8
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,25.28
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,45.97
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,39.08
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,180.2
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,107.4
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,189.9
751004,Barnaby Avenue - Bartestree,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,165.9
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.33
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,70.5
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.13
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,70.2
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.09
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,68.7
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,35.2
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,28.04
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,48.67
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,40.6
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,192.4
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,117.6
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,204.2
751004,Barnaby Avenue - Bartestree,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,170.7
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.19
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.24
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.2
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.06
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.66
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.53
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,82.8
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.31
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,82.5
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.96
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.43
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,80.6
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.1
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,35.6
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,30.25
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,54.59
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,45.04
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,240.3
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,127.7
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,226.0
751004,Barnaby Avenue - Bartestree,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,188.8
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.53
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.03
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.82
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,95.8
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,95.6
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.3
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,93.2
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,109.0
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,35.6
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,29.45
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,56.68
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,50.45
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,276.8
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,124.2
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,234.0
751004,Barnaby Avenue - Bartestree,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,211.4
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.57
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.37
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.81
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.21
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.2
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.76
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,55.9
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.19
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,35.8
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,37.14
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,51.07
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,47.96
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,160.0
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,154.7
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,211.9
751004,Barnaby Avenue - Bartestree,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,200.9
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.4
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.75
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.15
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,36.2
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,32.97
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,40.22
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,34.62
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,200.4
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,137.9
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,166.8
751004,Barnaby Avenue - Bartestree,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,145.9
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.96
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.04
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.03
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.3
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,36.2
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,30.15
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,31.1
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,39.15
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,140.2
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,127.0
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,129.8
751004,Barnaby Avenue - Bartestree,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,165.6
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.92
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.34
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.5
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,48.5
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.57
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,35.3
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
