Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,30.59
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,34.01
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,31.86
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,140.0
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,128.6
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,141.9
751004,Barnaby Avenue - Bartestree,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,134.9
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.62
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,69.3
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.5
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,67.5
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,35.0
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,21.98
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,41.61
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,31.9
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,192.5
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,172.8
751004,Barnaby Avenue - Bartestree,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,135.4
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.98
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,35.2
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,21.61
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,36.39
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,23.83
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,146.9
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,91.2
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,150.9
751004,Barnaby Avenue - Bartestree,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,103.7
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.56
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,35.1
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,26.38
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,35.35
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,26.26
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,141.8
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,146.6
751004,Barnaby Avenue - Bartestree,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,112.1
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,67.5
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,67.2
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.06
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,35.3
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,28.25
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,39.67
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,23.6
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,189.0
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,118.2
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,163.9
751004,Barnaby Avenue - Bartestree,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,100.5
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.21
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.4
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,35.4
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,21.83
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,30.99
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,26.97
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,115.1
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,92.5
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,128.8
751004,Barnaby Avenue - Bartestree,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,113.6
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.96
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,35.4
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,24.88
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,38.16
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,28.4
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,146.1
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,103.7
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,157.7
751004,Barnaby Avenue - Bartestree,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,119.4
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.95
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,35.2
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,21.7
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,29.73
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,24.03
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,127.5
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,123.9
751004,Barnaby Avenue - Bartestree,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,102.2
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.71
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,34.8
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,18.77
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,25.29
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,17.52
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,133.0
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,105.3
751004,Barnaby Avenue - Bartestree,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,76.8
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
