Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.96
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.37
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,34.2
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,19.79
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,27.87
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,18.84
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,142.7
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,85.2
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,116.4
751004,Barnaby Avenue - Bartestree,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.81
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,33.7
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,24.08
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,26.38
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,19.28
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,155.0
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,110.1
751004,Barnaby Avenue - Bartestree,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.46
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,33.1
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,23.7
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,25.92
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,19.38
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,147.4
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,99.7
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,109.4
751004,Barnaby Avenue - Bartestree,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.03
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,32.7
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,21.05
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,25.05
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,17.91
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,120.2
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,89.7
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,104.6
751004,Barnaby Avenue - Bartestree,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,79.1
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.3
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,32.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,20.08
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,31.96
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,20.02
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,140.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,84.9
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,133.1
751004,Barnaby Avenue - Bartestree,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.87
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,32.6
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,23.52
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,26.09
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,20.91
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,104.2
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,98.7
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,111.0
751004,Barnaby Avenue - Bartestree,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,90.5
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.14
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,32.4
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,24.42
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,28.66
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,20.24
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,127.5
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,102.6
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,121.0
751004,Barnaby Avenue - Bartestree,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,87.5
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,51.5
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.76
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,32.2
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,25.55
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,32.82
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,24.21
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,142.7
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,107.4
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,137.7
751004,Barnaby Avenue - Bartestree,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,103.4
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.2
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,32.2
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,24.85
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,33.25
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,29.13
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,110.8
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,103.6
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,137.5
751004,Barnaby Avenue - Bartestree,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,124.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
