Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.81
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,32.1
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,28.02
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,30.22
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,28.13
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,127.3
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,117.5
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,126.6
751004,Barnaby Avenue - Bartestree,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,119.2
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,57.9
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.07
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,32.1
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,27.14
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,33.44
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,25.25
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,170.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,113.7
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,141.7
751004,Barnaby Avenue - Bartestree,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,108.4
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.92
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,32.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,24.38
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,35.71
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,22.53
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,171.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,102.3
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,150.2
751004,Barnaby Avenue - Bartestree,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,96.7
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,65.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.13
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.1
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,31.9
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,21.03
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,41.32
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,28.03
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,177.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,88.9
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,171.2
751004,Barnaby Avenue - Bartestree,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,119.2
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,75.9
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,75.7
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.37
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,73.8
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,31.7
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,19.08
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,37.44
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,22.54
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,221.5
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,157.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,98.4
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.28
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,31.6
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,20.04
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,37.06
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,24.71
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,162.3
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,84.5
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,153.9
751004,Barnaby Avenue - Bartestree,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,105.9
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.2
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,31.3
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,20.03
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,36.92
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,25.7
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,155.3
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,84.7
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,153.3
751004,Barnaby Avenue - Bartestree,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,110.8
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.69
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.7
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,31.1
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,23.2
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,37.79
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,22.35
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,132.4
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,98.3
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,157.4
751004,Barnaby Avenue - Bartestree,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,98.4
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.36
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.59
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.33
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.68
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
