Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,94.5
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,30.5
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,25.8
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,33.91
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,22.77
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,132.1
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,109.3
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,141.6
751004,Barnaby Avenue - Bartestree,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,98.6
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.09
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.7
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,30.0
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,24.86
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,32.29
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,19.65
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,168.3
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,104.2
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,134.4
751004,Barnaby Avenue - Bartestree,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.45
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,60.7
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.11
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,29.6
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,27.83
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,28.19
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,12.09
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,156.5
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,117.1
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,118.7
751004,Barnaby Avenue - Bartestree,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.83
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.7
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,72.1
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,71.8
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.16
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,70.2
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,29.4
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,22.87
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,40.54
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,15.56
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,183.8
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,97.8
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,172.2
751004,Barnaby Avenue - Bartestree,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.36
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.56
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,69.5
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,67.7
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,28.9
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,26.43
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,38.35
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,15.83
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,187.7
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,111.9
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,164.7
751004,Barnaby Avenue - Bartestree,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.24
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,28.4
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,25.37
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,24.8
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,19.3
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,131.3
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,105.7
751004,Barnaby Avenue - Bartestree,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.58
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.02
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.04
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,28.0
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,23.05
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,30.97
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,26.12
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,155.9
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,131.2
751004,Barnaby Avenue - Bartestree,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,116.4
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.39
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.98
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,61.8
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.27
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,60.4
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,27.6
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,21.68
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,35.05
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,35.66
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,178.5
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,148.1
751004,Barnaby Avenue - Bartestree,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,151.0
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.52
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.67
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,68.9
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.33
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,67.5
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,27.2
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,22.77
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,34.6
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,37.14
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,209.5
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,96.8
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,145.5
751004,Barnaby Avenue - Bartestree,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,157.4
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.67
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.52
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,61.1
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
