Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.15
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,59.5
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,26.8
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,25.08
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,38.98
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,27.32
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,173.5
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,106.3
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,165.6
751004,Barnaby Avenue - Bartestree,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,117.7
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.74
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.04
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,43.5
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,26.5
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,25.21
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,37.86
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,25.22
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,124.6
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,106.8
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,159.0
751004,Barnaby Avenue - Bartestree,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,108.0
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.06
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.97
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,26.3
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,31.49
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,32.29
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,24.55
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,132.5
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,132.6
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,136.0
751004,Barnaby Avenue - Bartestree,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,105.2
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.11
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.32
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,26.0
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,35.63
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,31.01
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,28.98
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,150.3
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,150.8
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,130.6
751004,Barnaby Avenue - Bartestree,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,124.4
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.27
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,59.0
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.05
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.13
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,25.7
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,26.28
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,34.23
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,34.73
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,177.4
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,111.6
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,145.0
751004,Barnaby Avenue - Bartestree,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,147.3
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.97
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,116.7
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,116.3
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,31.31
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,113.7
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,130.5
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,25.5
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,27.58
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,52.1
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,31.31
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,354.9
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,117.8
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,220.8
751004,Barnaby Avenue - Bartestree,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,132.6
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.91
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.47
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.44
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,95.8
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,95.4
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.39
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.13
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,93.5
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,90.7
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,25.2
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,38.74
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,50.42
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,31.38
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,284.5
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,161.9
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,214.4
751004,Barnaby Avenue - Bartestree,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,132.4
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.91
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,75.7
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,75.4
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.82
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.28
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,73.5
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,90.4
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,24.9
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,44.27
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,34.24
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,23.89
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,208.7
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,184.4
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,145.1
751004,Barnaby Avenue - Bartestree,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.67
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,65.3
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.59
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.88
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.3
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,24.6
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,44.24
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,32.22
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,27.12
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,177.0
