Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,186.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,136.6
751004,Barnaby Avenue - Bartestree,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,115.5
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.51
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.37
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.45
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.42
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,24.3
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,33.29
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,38.05
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,23.45
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,146.7
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,139.2
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,159.6
751004,Barnaby Avenue - Bartestree,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.37
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.07
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.98
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,74.9
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,74.6
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.9
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.84
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,73.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,24.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,38.21
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,52.25
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,38.91
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,216.3
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,159.9
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,221.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,166.6
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.85
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.91
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.09
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,75.7
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.15
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.42
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,75.4
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.27
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,73.7
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.1
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,23.7
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,33.21
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,46.18
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,39.85
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,241.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,140.8
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,193.1
751004,Barnaby Avenue - Bartestree,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,168.6
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.7
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.14
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,66.2
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,65.9
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.17
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,64.4
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,23.4
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,32.95
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,40.92
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,31.4
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,205.7
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,139.0
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,172.5
751004,Barnaby Avenue - Bartestree,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,133.8
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.76
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,56.7
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.25
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,55.1
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,23.0
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,19.87
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,40.29
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,31.12
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,147.8
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,84.5
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,169.2
751004,Barnaby Avenue - Bartestree,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,131.6
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.91
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.93
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,87.0
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,86.5
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.38
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,85.0
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.3
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,22.7
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,20.68
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,48.03
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,32.9
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,246.2
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,88.5
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,200.6
751004,Barnaby Avenue - Bartestree,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,139.4
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.51
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.79
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,81.5
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,81.1
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.74
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,79.4
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,22.4
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,13.72
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,36.18
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,23.6
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,238.9
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,154.6
751004,Barnaby Avenue - Bartestree,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,101.8
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.56
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,57.4
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.5
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,55.9
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,22.2
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,19.43
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,32.95
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,22.95
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,163.1
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,85.3
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,138.8
751004,Barnaby Avenue - Bartestree,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.3
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.33
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,47.5
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.7
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
