Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.45
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,21.8
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,28.47
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,32.11
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,37.97
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,135.3
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,120.8
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,134.9
751004,Barnaby Avenue - Bartestree,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,160.8
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.28
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.12
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,21.3
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,23.1
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,34.71
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,33.2
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,191.2
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,146.4
751004,Barnaby Avenue - Bartestree,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,144.5
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.61
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,21.2
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,18.05
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,28.13
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,30.63
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,164.6
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,79.4
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,120.0
751004,Barnaby Avenue - Bartestree,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,131.5
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.35
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,87.7
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,87.3
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,85.7
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,21.1
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,16.4
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,37.92
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,33.33
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,258.8
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,72.5
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,160.6
751004,Barnaby Avenue - Bartestree,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,143.9
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.18
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.38
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,94.1
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,93.6
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.23
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,91.8
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.8
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,21.1
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,21.19
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,42.67
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,30.88
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,290.9
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,93.7
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,181.5
751004,Barnaby Avenue - Bartestree,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,133.0
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.7
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,85.2
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.52
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,83.3
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,100.2
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,20.7
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,20.39
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,38.52
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,24.68
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,268.5
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,88.0
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,163.2
751004,Barnaby Avenue - Bartestree,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,107.5
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.22
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,20.6
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,22.07
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,31.62
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,27.7
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,156.6
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,95.3
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,136.4
751004,Barnaby Avenue - Bartestree,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,120.1
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.02
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,20.4
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,29.15
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,30.42
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,24.94
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,153.7
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,126.1
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,130.5
751004,Barnaby Avenue - Bartestree,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,107.8
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.15
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.46
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.87
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.12
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,20.3
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,32.35
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,30.9
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,27.71
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,154.0
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,136.2
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,133.0
751004,Barnaby Avenue - Bartestree,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,119.4
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
