Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,20.2
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,24.05
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,26.1
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,19.74
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,156.5
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
751004,Barnaby Avenue - Bartestree,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,79.0
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,78.6
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.25
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.33
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,77.0
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,20.5
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,32.74
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,27.23
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,18.17
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,234.6
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,139.4
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,116.6
751004,Barnaby Avenue - Bartestree,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,80.7
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,114.3
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.93
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,113.9
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.3
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.98
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.63
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,111.4
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,20.6
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,24.73
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,45.68
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,16.46
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,335.7
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,106.4
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,193.6
751004,Barnaby Avenue - Bartestree,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,74.1
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,70.1
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.54
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,68.2
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,20.5
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,11.44
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,30.38
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,13.6
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,201.8
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,128.1
751004,Barnaby Avenue - Bartestree,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,63.3
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.09
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,20.5
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,11.13
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,25.77
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,17.07
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,152.4
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
751004,Barnaby Avenue - Bartestree,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,76.4
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,68.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,20.7
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,11.03
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,28.98
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,16.14
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,193.8
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,125.7
751004,Barnaby Avenue - Bartestree,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.02
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,78.4
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,78.0
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.96
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,76.6
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,20.7
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,11.14
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,31.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,12.86
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,228.4
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,131.6
751004,Barnaby Avenue - Bartestree,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,49.1
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,20.6
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,9.15
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,22.59
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,14.46
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,139.9
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,98.5
751004,Barnaby Avenue - Bartestree,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,20.6
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
