Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,11.4
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,20.28
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,12.78
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,77.8
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,86.9
751004,Barnaby Avenue - Bartestree,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,57.9
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,20.9
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,9.69
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,20.86
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,14.21
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,111.6
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,90.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,64.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,20.7
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,8.92
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,17.08
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,13.54
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,77.1
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,73.8
751004,Barnaby Avenue - Bartestree,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,61.1
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,20.7
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,10.17
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,17.16
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,13.53
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,73.8
751004,Barnaby Avenue - Bartestree,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,20.6
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,12.48
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,15.97
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,11.48
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,78.9
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
751004,Barnaby Avenue - Bartestree,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,20.6
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,11.61
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,16.38
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,12.11
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,76.0
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,70.9
751004,Barnaby Avenue - Bartestree,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,20.7
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,8.78
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,15.41
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,12.25
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
751004,Barnaby Avenue - Bartestree,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,20.8
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,10.02
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,16.57
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,13.31
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
751004,Barnaby Avenue - Bartestree,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.7
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,20.9
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,9.14
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,15.8
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,18.5
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,70.5
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
