Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,21.1
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,8.53
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,15.27
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,16.33
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,70.7
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,70.7
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,21.1
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,8.49
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,15.84
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,14.82
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,68.7
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,21.1
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,9.04
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,15.51
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,15.67
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,67.5
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
751004,Barnaby Avenue - Bartestree,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,68.7
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,21.3
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,9.12
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,15.8
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,11.68
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,21.4
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,11.04
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,17.58
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,12.86
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,75.2
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,74.9
751004,Barnaby Avenue - Bartestree,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,58.3
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,21.5
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,14.29
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,16.83
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,15.85
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,67.5
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,61.3
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,72.3
751004,Barnaby Avenue - Bartestree,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,69.3
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,21.6
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,19.08
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,16.0
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,16.84
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,105.7
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
751004,Barnaby Avenue - Bartestree,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,73.9
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,21.7
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,16.5
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,17.08
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,13.36
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,108.2
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,70.7
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,73.3
751004,Barnaby Avenue - Bartestree,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,21.8
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,14.25
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,15.63
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,17.82
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,85.8
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
