Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.9
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,21.9
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,14.38
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,18.18
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,17.98
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,73.8
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,77.7
751004,Barnaby Avenue - Bartestree,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,77.4
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,22.0
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,14.15
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,18.7
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,17.74
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,74.6
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,79.8
751004,Barnaby Avenue - Bartestree,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,76.9
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,22.1
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,16.85
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,17.38
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,19.02
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,73.6
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,72.8
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
751004,Barnaby Avenue - Bartestree,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,22.3
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,18.37
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,19.22
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,21.68
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,99.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,78.6
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,83.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,92.5
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,22.7
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,13.82
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,19.43
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,19.1
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,84.2
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
751004,Barnaby Avenue - Bartestree,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,22.8
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,15.2
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,17.62
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,16.14
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,70.8
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
751004,Barnaby Avenue - Bartestree,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,71.2
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,22.7
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,16.9
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,18.76
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,16.22
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,81.6
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,80.9
751004,Barnaby Avenue - Bartestree,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,23.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,16.49
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,19.18
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,14.02
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,106.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,82.7
751004,Barnaby Avenue - Bartestree,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,23.0
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
