Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,14.02
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,18.94
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,13.48
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,96.6
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
751004,Barnaby Avenue - Bartestree,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,61.8
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,28.6
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,18.77
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,21.62
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,14.36
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,110.1
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
751004,Barnaby Avenue - Bartestree,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.92
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,28.6
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,19.13
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,26.31
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,15.68
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,107.9
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,110.4
751004,Barnaby Avenue - Bartestree,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,28.7
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,18.01
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,20.98
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,13.64
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,106.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,89.6
751004,Barnaby Avenue - Bartestree,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,62.1
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,47.5
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.7
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,46.1
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,28.9
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,14.95
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,25.17
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,13.88
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,128.3
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,64.9
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,107.9
751004,Barnaby Avenue - Bartestree,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,29.1
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,11.94
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,23.88
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,15.28
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,111.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,101.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,46.1
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,29.3
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,12.99
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,23.83
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,16.11
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,124.9
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,58.9
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,101.1
751004,Barnaby Avenue - Bartestree,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,48.9
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,29.5
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,12.93
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,24.98
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,16.51
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,134.5
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,58.5
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
751004,Barnaby Avenue - Bartestree,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,74.2
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,29.8
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,13.73
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,22.91
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,22.22
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,103.5
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,97.9
751004,Barnaby Avenue - Bartestree,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,97.4
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,46.2
