Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,30.0
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,13.59
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,25.56
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,17.26
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,123.6
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,108.5
751004,Barnaby Avenue - Bartestree,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,76.3
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,48.3
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,30.1
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,14.06
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,27.54
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,20.38
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,133.4
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,116.8
751004,Barnaby Avenue - Bartestree,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.77
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,30.2
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,15.15
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,37.47
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,23.78
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,136.0
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,66.1
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,157.9
751004,Barnaby Avenue - Bartestree,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,104.6
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.2
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,30.2
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,17.43
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,31.6
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,22.97
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,106.3
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,134.5
751004,Barnaby Avenue - Bartestree,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,100.5
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.18
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.71
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,46.9
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,30.3
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,18.15
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,31.74
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,27.34
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,125.0
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,77.1
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,132.7
751004,Barnaby Avenue - Bartestree,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.77
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,60.1
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.57
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,58.5
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,30.3
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,16.58
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,34.94
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,31.93
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,158.2
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,145.9
751004,Barnaby Avenue - Bartestree,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,137.0
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,53.9
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.01
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.26
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,30.6
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,26.06
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,34.22
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,26.9
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,153.4
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,114.5
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,143.4
751004,Barnaby Avenue - Bartestree,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,115.4
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,30.6
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,25.95
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,27.65
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,26.2
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,141.2
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,111.9
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,116.8
751004,Barnaby Avenue - Bartestree,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.44
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,30.7
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,21.4
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,32.29
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,30.21
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,124.2
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,135.3
751004,Barnaby Avenue - Bartestree,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,129.2
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,28.6
