Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.99
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,76.7
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,76.4
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.07
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,74.9
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,31.0
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,18.08
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,36.99
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,41.22
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,211.0
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,78.6
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,155.5
751004,Barnaby Avenue - Bartestree,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,174.9
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.83
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.3
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.05
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.44
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.3
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,31.2
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,21.85
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,42.81
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,28.23
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,150.5
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,93.9
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,179.5
751004,Barnaby Avenue - Bartestree,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,122.0
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.22
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.15
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.05
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,80.5
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.7
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,80.1
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.88
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,78.6
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.9
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,31.4
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,32.98
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,46.38
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,31.48
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,232.9
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,142.4
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,193.1
751004,Barnaby Avenue - Bartestree,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,134.6
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.66
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.12
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.35
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.81
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,66.6
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.9
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.42
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.95
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,64.9
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.8
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,31.5
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,29.14
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,51.89
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,37.95
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,167.7
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,124.2
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,217.7
751004,Barnaby Avenue - Bartestree,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,162.8
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.72
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.13
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.6
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.32
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,59.5
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,31.8
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,26.13
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,35.82
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,39.62
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,169.6
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,113.4
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,150.4
751004,Barnaby Avenue - Bartestree,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,169.0
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.39
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.53
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,31.9
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,25.7
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,38.56
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,33.81
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,157.2
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,110.9
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,162.2
751004,Barnaby Avenue - Bartestree,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,145.6
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.15
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.43
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.4
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.8
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,58.9
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.8
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.44
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,32.0
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,33.65
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,35.84
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,34.93
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,171.5
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,143.4
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,151.0
751004,Barnaby Avenue - Bartestree,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,150.4
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.17
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.48
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.56
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,70.3
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,106.8
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,69.9
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.84
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,32.3
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,39.1
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,49.57
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,33.09
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,195.6
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,164.8
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,209.2
751004,Barnaby Avenue - Bartestree,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,143.0
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.12
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.15
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.15
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.2
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,64.9
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.4
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,63.3
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.8
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,32.4
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
