Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,33.7
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,47.57
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,38.91
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,179.2
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,143.1
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,198.6
751004,Barnaby Avenue - Bartestree,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,165.3
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,34.49
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.37
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.92
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,85.9
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,146.0
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.4
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,85.3
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.92
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,84.1
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.4
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,32.4
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,51.73
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,50.17
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,36.66
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,246.7
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,217.3
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,209.9
751004,Barnaby Avenue - Bartestree,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,156.4
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.53
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.3
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.34
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.61
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,75.1
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.6
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.45
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,74.7
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.64
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,73.2
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,32.7
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,36.95
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,46.38
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,40.88
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,218.8
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,158.1
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,196.9
751004,Barnaby Avenue - Bartestree,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,174.9
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.71
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.11
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.74
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.03
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.31
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.83
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,98.7
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.3
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,118.2
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,98.3
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.22
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,96.6
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,32.9
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,28.21
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,48.77
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,54.32
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,286.8
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,120.8
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,205.8
751004,Barnaby Avenue - Bartestree,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,231.4
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.03
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.33
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.31
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,80.9
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.86
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,80.6
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.46
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,79.0
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.1
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,33.1
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,26.11
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,43.12
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,48.7
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,227.9
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,111.9
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,181.2
751004,Barnaby Avenue - Bartestree,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,207.5
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,52.5
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.18
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.69
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,33.5
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,31.31
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,40.34
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,41.53
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,141.6
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,132.2
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,169.0
751004,Barnaby Avenue - Bartestree,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,177.2
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.46
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.48
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.1
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.21
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.38
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.03
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,69.7
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.42
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,69.3
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.5
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.25
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,67.9
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,33.8
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,28.62
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,54.87
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,42.55
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,177.9
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,122.2
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,229.8
751004,Barnaby Avenue - Bartestree,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,181.5
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.93
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.73
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.31
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,68.7
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,95.5
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.7
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,67.1
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,34.1
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,24.44
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,50.4
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,44.47
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,182.7
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,104.9
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,212.2
751004,Barnaby Avenue - Bartestree,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,189.4
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.56
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.08
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.76
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.0
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.21
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.5
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,34.2
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,26.62
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,48.83
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,41.49
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,157.1
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,114.2
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,204.7
751004,Barnaby Avenue - Bartestree,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,177.6
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.63
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.9
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.27
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,55.9
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
