Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.54
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.48
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.58
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,34.3
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,33.24
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,47.8
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,44.02
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,146.5
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,142.1
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,200.8
751004,Barnaby Avenue - Bartestree,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,188.7
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.65
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.42
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.42
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.01
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,34.5
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,24.62
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,42.42
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,44.61
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,161.6
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,105.6
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,177.2
751004,Barnaby Avenue - Bartestree,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,189.5
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.92
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.87
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.98
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.46
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,85.2
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.01
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,83.6
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,34.9
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,25.79
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,49.1
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,40.7
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,245.3
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,110.4
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,206.6
751004,Barnaby Avenue - Bartestree,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,173.6
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.72
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.57
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.85
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,87.3
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.1
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,86.9
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.23
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,85.3
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,35.4
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,25.89
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,48.19
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,46.69
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,245.3
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,113.4
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,202.4
751004,Barnaby Avenue - Bartestree,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,198.7
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.79
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.16
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.19
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,73.8
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,73.6
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.1
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,35.8
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,25.65
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,45.63
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,47.22
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,199.0
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,110.7
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,190.9
751004,Barnaby Avenue - Bartestree,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,200.1
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.08
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.27
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.71
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.26
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,98.4
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,98.0
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.8
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,95.9
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,36.2
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,24.41
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,53.29
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,39.95
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,274.6
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,104.3
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,223.3
751004,Barnaby Avenue - Bartestree,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,170.0
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.64
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.57
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,67.5
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.02
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.48
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,67.2
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.89
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.23
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,36.8
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,30.86
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,50.8
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,42.39
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,179.4
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,130.3
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,214.3
751004,Barnaby Avenue - Bartestree,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,179.8
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.94
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.29
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.99
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.49
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,111.0
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.51
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,37.1
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,42.89
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,44.63
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,45.13
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,177.8
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,181.4
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,186.8
751004,Barnaby Avenue - Bartestree,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,191.3
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.25
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.35
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.3
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.76
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,71.2
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,71.0
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.26
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.88
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,69.5
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,37.1
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,32.91
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,48.86
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,47.66
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,201.2
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,142.8
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,204.8
751004,Barnaby Avenue - Bartestree,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,202.0
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
