Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.36
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,71.8
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,71.5
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.04
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,69.9
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,37.3
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,27.23
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,48.78
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,36.83
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,194.2
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,116.3
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,205.1
751004,Barnaby Avenue - Bartestree,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,156.8
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.93
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.57
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,88.4
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.15
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,88.1
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.94
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,86.0
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,37.2
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,29.13
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,51.83
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,31.0
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,248.2
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,123.6
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,217.4
751004,Barnaby Avenue - Bartestree,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,132.3
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.1
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.95
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,76.5
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.38
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.61
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,74.3
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,37.3
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,30.47
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,53.25
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,33.26
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,201.2
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,130.0
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,222.5
751004,Barnaby Avenue - Bartestree,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,143.5
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.36
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.6
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,56.8
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.76
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,37.7
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,25.93
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,41.82
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,36.14
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,147.8
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,176.5
751004,Barnaby Avenue - Bartestree,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,155.8
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.85
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.04
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,64.6
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.79
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,64.4
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.05
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,62.7
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,38.5
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,24.96
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,42.41
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,37.58
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,181.0
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,178.5
751004,Barnaby Avenue - Bartestree,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,159.9
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.46
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,51.5
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,38.4
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,23.96
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,36.19
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,31.62
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,136.0
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,152.3
751004,Barnaby Avenue - Bartestree,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,136.1
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.94
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.52
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,38.0
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,23.84
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,35.01
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,32.12
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,143.4
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,147.4
751004,Barnaby Avenue - Bartestree,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,137.0
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.24
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,90.4
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.5
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,90.2
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.9
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.45
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,87.8
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,38.0
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,25.4
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,45.78
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,23.61
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,262.8
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,108.3
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,191.2
751004,Barnaby Avenue - Bartestree,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,102.0
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.49
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.82
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,84.0
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,83.8
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.83
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,81.5
