Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,86.4
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,38.4
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,22.16
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,48.42
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,27.54
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,227.9
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,94.8
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,205.0
751004,Barnaby Avenue - Bartestree,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,118.7
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.7
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.98
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.11
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.2
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,38.9
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,23.53
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,35.41
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,30.19
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,139.2
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,101.0
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,149.5
751004,Barnaby Avenue - Bartestree,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.61
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.34
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,39.3
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,21.45
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,29.86
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,22.24
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,153.5
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,92.3
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,126.7
751004,Barnaby Avenue - Bartestree,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,96.8
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.9
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,39.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,21.13
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,25.95
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,21.62
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,150.0
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,90.6
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,112.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,95.1
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.38
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.3
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,39.1
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,21.04
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,22.68
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,20.77
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,153.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,97.3
751004,Barnaby Avenue - Bartestree,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,91.9
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.64
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.62
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,51.3
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,39.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,22.24
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,22.94
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,20.45
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,153.9
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,96.7
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,99.4
751004,Barnaby Avenue - Bartestree,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.74
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,39.3
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,22.36
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,25.33
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,17.73
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,123.1
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,108.7
751004,Barnaby Avenue - Bartestree,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,39.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,23.52
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,27.52
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,18.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,139.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,100.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,117.8
751004,Barnaby Avenue - Bartestree,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,81.3
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.16
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,39.0
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,25.29
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,25.49
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,16.96
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,145.2
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,107.9
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,109.1
751004,Barnaby Avenue - Bartestree,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,53.4
