Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.46
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,38.7
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,21.99
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,26.0
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,15.09
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,144.8
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,95.1
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,110.3
751004,Barnaby Avenue - Bartestree,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,69.3
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,38.5
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,16.69
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,25.12
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,16.23
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,134.0
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,72.2
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,107.0
751004,Barnaby Avenue - Bartestree,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,38.3
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,17.66
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,23.0
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,13.8
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,150.3
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,99.3
751004,Barnaby Avenue - Bartestree,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,63.5
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.2
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,66.7
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.27
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,37.9
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,19.94
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,26.58
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,15.62
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,195.3
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,113.9
751004,Barnaby Avenue - Bartestree,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,63.3
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,63.1
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.87
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,61.5
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,37.5
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,18.33
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,28.8
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,17.62
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,178.2
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,79.7
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,123.1
751004,Barnaby Avenue - Bartestree,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,53.7
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,53.5
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.7
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,37.2
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,18.77
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,23.97
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,17.64
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,158.3
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,103.8
751004,Barnaby Avenue - Bartestree,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,60.7
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.39
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,58.9
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,36.9
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,20.69
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,32.48
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,22.22
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,178.3
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,87.8
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,136.8
751004,Barnaby Avenue - Bartestree,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.89
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.88
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.8
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,36.5
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,19.9
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,28.09
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,15.87
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,149.8
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,85.5
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,118.9
751004,Barnaby Avenue - Bartestree,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.61
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.4
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,36.3
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,18.3
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,28.52
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,15.95
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,154.3
