Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,78.3
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,121.3
751004,Barnaby Avenue - Bartestree,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.27
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,36.0
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,25.61
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,23.33
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,18.34
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,137.4
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,108.2
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,100.2
751004,Barnaby Avenue - Bartestree,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,58.5
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.21
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,35.8
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,25.67
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,24.02
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,16.62
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,169.2
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,108.7
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,103.4
751004,Barnaby Avenue - Bartestree,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,74.8
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,80.9
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.31
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,80.6
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.93
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,78.6
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,35.5
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,26.68
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,39.82
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,15.85
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,227.1
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,167.4
751004,Barnaby Avenue - Bartestree,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,72.3
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,47.5
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,35.2
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,26.32
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,27.17
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,25.48
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,139.2
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,111.7
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,116.2
751004,Barnaby Avenue - Bartestree,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,111.5
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.18
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.11
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.99
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.5
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,34.8
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,24.17
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,32.72
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,19.05
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,161.7
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,103.1
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,139.4
751004,Barnaby Avenue - Bartestree,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,84.3
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.53
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.48
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,45.5
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,34.4
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,25.82
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,31.15
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,24.6
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,134.7
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,110.0
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,132.7
751004,Barnaby Avenue - Bartestree,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,107.4
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.76
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.48
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.75
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,34.0
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,22.35
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,32.61
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,30.45
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,156.4
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,138.3
751004,Barnaby Avenue - Bartestree,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,133.4
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.16
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,43.3
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,33.7
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,21.3
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,28.64
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,23.74
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,132.6
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,91.6
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
751004,Barnaby Avenue - Bartestree,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,103.3
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.74
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,75.6
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,75.4
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
