Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.52
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,73.5
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.8
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,33.4
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,23.86
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,40.96
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,23.58
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,213.2
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,101.9
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,172.8
751004,Barnaby Avenue - Bartestree,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,106.0
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.14
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,68.2
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,68.0
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.06
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,33.1
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,24.36
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,38.08
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,19.1
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,182.0
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,105.7
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,160.2
751004,Barnaby Avenue - Bartestree,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,86.0
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.39
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.33
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,88.5
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,88.1
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.24
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.19
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,86.2
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,89.9
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,32.7
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,31.12
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,41.02
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,15.53
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,245.9
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,131.3
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,172.5
751004,Barnaby Avenue - Bartestree,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.95
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.97
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,74.7
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,74.5
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.16
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.8
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,32.2
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,23.16
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,45.14
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,25.05
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,200.0
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,99.1
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,188.6
751004,Barnaby Avenue - Bartestree,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.02
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.28
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.86
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,32.0
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,21.08
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,40.06
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,26.25
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,148.8
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,90.5
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,167.7
751004,Barnaby Avenue - Bartestree,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,116.3
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.62
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,47.5
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.1
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,31.6
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,23.21
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,30.07
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,17.08
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,131.4
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,127.1
751004,Barnaby Avenue - Bartestree,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.62
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.67
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.05
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,46.9
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.04
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,31.2
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,27.1
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,30.75
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,23.3
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,129.6
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,115.0
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,131.6
751004,Barnaby Avenue - Bartestree,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,101.8
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.4
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,56.4
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.54
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,55.1
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,30.9
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,22.88
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,33.01
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,17.62
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,152.2
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,140.0
751004,Barnaby Avenue - Bartestree,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,80.5
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,62.8
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.26
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.79
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,61.1
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,30.6
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,24.98
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,27.08
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,13.88
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,176.6
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,106.1
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,114.9
751004,Barnaby Avenue - Bartestree,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
