Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.67
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,42.9
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.28
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.22
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,41.8
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.4
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,30.3
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,23.92
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,30.65
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,28.13
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,116.9
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,102.9
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,130.1
751004,Barnaby Avenue - Bartestree,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,122.9
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.9
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.23
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,90.1
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,30.0
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,17.75
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,31.24
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,21.72
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,153.6
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,132.3
751004,Barnaby Avenue - Bartestree,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,94.7
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.16
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,71.8
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.93
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.96
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.57
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,69.7
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,95.1
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,29.7
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,33.94
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,34.58
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,21.87
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,213.2
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,142.9
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,145.6
751004,Barnaby Avenue - Bartestree,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,94.8
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.96
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,78.5
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.82
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,78.3
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.89
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.76
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.9
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,29.3
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,39.62
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,36.05
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,25.34
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,234.9
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,166.6
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,152.0
751004,Barnaby Avenue - Bartestree,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,108.5
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.31
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,52.2
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.06
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.13
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,28.8
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,31.6
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,32.35
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,25.92
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,151.3
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,134.3
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,138.8
751004,Barnaby Avenue - Bartestree,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,111.4
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.55
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.35
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,43.5
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.17
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,28.2
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,26.13
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,32.96
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,29.5
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,118.4
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,112.5
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,141.4
751004,Barnaby Avenue - Bartestree,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,126.6
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.57
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.56
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,27.7
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,19.02
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,29.9
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,31.78
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,148.4
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,81.8
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,127.4
751004,Barnaby Avenue - Bartestree,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,137.4
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.22
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,59.9
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,59.7
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.14
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,58.5
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,27.2
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,12.79
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,28.68
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,32.21
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,158.6
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,57.3
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
751004,Barnaby Avenue - Bartestree,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,137.9
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.86
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,26.9
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
