Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,13.5
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,27.13
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,27.53
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,114.3
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
751004,Barnaby Avenue - Bartestree,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,118.1
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.88
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.57
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,26.5
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,14.51
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,29.17
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,31.97
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,141.3
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,63.6
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,123.7
751004,Barnaby Avenue - Bartestree,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,137.1
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,26.2
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,17.85
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,33.24
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,23.95
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,161.6
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,79.1
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,141.2
751004,Barnaby Avenue - Bartestree,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,104.3
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.67
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,25.9
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,15.86
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,31.32
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,29.23
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,144.8
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,133.4
751004,Barnaby Avenue - Bartestree,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,126.9
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.54
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.72
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,82.0
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.2
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,81.5
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,80.2
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,25.7
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,28.48
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,35.66
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,28.08
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,265.5
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,124.2
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,150.2
751004,Barnaby Avenue - Bartestree,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,123.1
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.64
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,60.7
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,60.4
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.69
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,25.5
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,29.9
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,33.91
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,34.77
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,176.4
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,127.0
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,146.6
751004,Barnaby Avenue - Bartestree,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,148.8
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.42
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,53.9
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,53.7
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.97
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,25.4
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,15.21
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,28.74
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,27.77
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,149.1
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,121.9
751004,Barnaby Avenue - Bartestree,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,119.2
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.57
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,70.2
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,69.9
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.12
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,25.4
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,13.76
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,33.88
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,30.48
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,201.6
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,61.5
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,141.4
751004,Barnaby Avenue - Bartestree,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,130.0
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.17
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,69.9
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.22
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,81.8
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,81.4
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.38
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,79.7
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.4
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,25.3
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,20.5
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,40.92
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,43.29
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,233.3
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,89.8
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,170.9
751004,Barnaby Avenue - Bartestree,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,184.8
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.89
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,88.9
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,88.6
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
