Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.78
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,86.6
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,25.1
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,20.32
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,44.86
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,32.13
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,249.0
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,87.7
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,189.4
751004,Barnaby Avenue - Bartestree,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,136.8
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.43
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.15
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,102.4
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,102.0
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.58
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,99.9
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,24.8
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,15.54
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,42.49
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,25.03
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,301.5
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,69.9
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,178.1
751004,Barnaby Avenue - Bartestree,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,107.2
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.48
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.13
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,24.7
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,21.54
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,34.75
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,29.76
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,179.5
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,93.1
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,146.6
751004,Barnaby Avenue - Bartestree,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,128.3
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.47
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,24.7
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,26.34
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,27.22
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,24.08
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,170.2
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,113.4
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,115.4
751004,Barnaby Avenue - Bartestree,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,103.2
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.39
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.42
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,41.5
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,24.8
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,15.51
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,25.02
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,25.03
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,121.1
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,106.2
751004,Barnaby Avenue - Bartestree,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,62.4
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,24.9
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,28.85
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,32.06
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,21.56
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,194.4
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,121.8
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,135.2
751004,Barnaby Avenue - Bartestree,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,94.2
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,24.7
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,23.13
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,28.01
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,21.87
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,139.4
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,99.2
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,118.5
751004,Barnaby Avenue - Bartestree,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,95.6
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.3
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,68.9
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.66
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,67.3
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,24.7
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,20.46
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,31.4
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,15.8
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,201.1
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,89.9
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,134.3
751004,Barnaby Avenue - Bartestree,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,100.6
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.1
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,100.3
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.87
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,97.9
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,24.7
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,17.98
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,36.27
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,14.11
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,300.5
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,156.8
751004,Barnaby Avenue - Bartestree,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
