Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,24.7
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,23.39
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,27.61
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,18.2
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,170.7
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,100.8
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,118.6
751004,Barnaby Avenue - Bartestree,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,81.3
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,24.9
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,16.8
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,24.46
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,15.54
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,130.5
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,72.8
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,103.8
751004,Barnaby Avenue - Bartestree,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,25.0
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,14.72
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,22.09
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,18.16
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,86.5
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,63.7
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
751004,Barnaby Avenue - Bartestree,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.6
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,107.5
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.7
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,106.9
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.93
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,105.0
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,25.0
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,13.61
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,39.92
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,15.98
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,319.0
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,168.4
751004,Barnaby Avenue - Bartestree,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,71.7
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,25.0
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,9.48
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,21.79
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,13.06
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,143.0
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,43.3
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,95.8
751004,Barnaby Avenue - Bartestree,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,25.1
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,9.03
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,14.34
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,12.41
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
751004,Barnaby Avenue - Bartestree,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,25.3
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,9.72
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,14.78
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,13.12
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,25.4
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,9.7
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,17.32
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,11.96
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,73.7
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,73.7
751004,Barnaby Avenue - Bartestree,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,25.5
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
