Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,9.13
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,17.32
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,11.6
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,69.5
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
751004,Barnaby Avenue - Bartestree,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,25.6
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,9.34
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,16.61
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,11.61
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,73.5
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
751004,Barnaby Avenue - Bartestree,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,25.8
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,10.26
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,16.14
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,13.18
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,74.9
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,60.6
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,25.9
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,9.59
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,16.63
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,18.18
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,83.2
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,71.5
751004,Barnaby Avenue - Bartestree,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,26.0
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,11.08
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,15.54
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,14.74
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,26.1
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,12.65
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,17.17
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,15.74
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,68.9
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
751004,Barnaby Avenue - Bartestree,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,26.4
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,14.16
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,18.25
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,14.72
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,69.7
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
751004,Barnaby Avenue - Bartestree,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,64.7
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,26.5
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,13.36
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,15.12
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,17.02
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,79.3
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,65.3
751004,Barnaby Avenue - Bartestree,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,73.6
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,26.6
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,11.76
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,15.58
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,16.79
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,75.3
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
751004,Barnaby Avenue - Bartestree,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
