Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,26.6
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,13.46
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,17.63
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,15.34
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,67.9
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,57.9
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
751004,Barnaby Avenue - Bartestree,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,26.7
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,14.2
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,15.68
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,14.02
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,68.5
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,61.3
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,26.7
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,17.48
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,15.71
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,16.64
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,73.9
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,68.1
751004,Barnaby Avenue - Bartestree,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,26.8
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,19.14
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,18.63
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,17.75
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,78.7
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
751004,Barnaby Avenue - Bartestree,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,76.0
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,26.7
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,19.8
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,15.87
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,16.19
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,90.2
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,83.4
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,26.9
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,17.6
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,16.83
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,15.68
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,79.5
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,75.1
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
751004,Barnaby Avenue - Bartestree,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.3
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,27.2
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,16.2
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,18.75
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,13.26
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,93.9
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,79.5
751004,Barnaby Avenue - Bartestree,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,27.4
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,14.72
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,18.81
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,12.75
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,98.7
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
751004,Barnaby Avenue - Bartestree,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,27.3
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,16.39
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,17.67
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,12.26
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,95.3
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,75.4
751004,Barnaby Avenue - Bartestree,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
