Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,27.5
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,22.17
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,16.48
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,16.38
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,114.1
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,92.5
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
751004,Barnaby Avenue - Bartestree,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,71.5
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,27.7
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,19.85
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,18.71
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,16.53
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,105.9
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,79.6
751004,Barnaby Avenue - Bartestree,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,28.0
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,17.69
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,17.98
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,17.52
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,80.7
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,75.1
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
751004,Barnaby Avenue - Bartestree,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,76.1
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,28.2
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,18.13
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,17.35
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,14.48
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,80.3
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,76.9
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
751004,Barnaby Avenue - Bartestree,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,28.2
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,18.37
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,18.32
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,12.78
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,86.6
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
751004,Barnaby Avenue - Bartestree,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,28.3
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,15.59
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,18.08
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,14.3
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,82.9
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,77.3
751004,Barnaby Avenue - Bartestree,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,25.3
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,11.18
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,21.45
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,15.36
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,79.2
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,89.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,68.7
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,25.3
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,11.25
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,20.81
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,15.35
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,84.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,87.9
751004,Barnaby Avenue - Bartestree,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,25.4
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
