Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,13.76
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,21.65
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,14.26
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,96.0
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,25.6
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,12.64
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,21.36
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,15.17
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,100.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,55.9
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,90.7
751004,Barnaby Avenue - Bartestree,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,25.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,14.24
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,21.32
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,15.52
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,91.7
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
751004,Barnaby Avenue - Bartestree,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,70.5
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,25.9
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,15.0
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,23.66
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,17.15
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,103.2
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,64.8
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,100.2
751004,Barnaby Avenue - Bartestree,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,76.1
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.37
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,26.1
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,16.27
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,22.58
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,20.28
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,100.6
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,69.9
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,95.7
751004,Barnaby Avenue - Bartestree,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,26.1
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.59
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,18.25
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,23.18
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,17.93
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,95.1
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,78.2
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,97.8
751004,Barnaby Avenue - Bartestree,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,79.6
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,26.3
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,17.74
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,23.38
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,18.22
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,99.3
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,98.7
751004,Barnaby Avenue - Bartestree,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,80.5
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,26.5
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,16.38
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,23.96
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,17.0
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,104.0
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
751004,Barnaby Avenue - Bartestree,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,26.6
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,19.36
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,23.29
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,19.54
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,107.1
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,83.7
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,99.1
751004,Barnaby Avenue - Bartestree,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.14
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.76
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
