Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,26.8
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,21.01
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,25.38
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,23.77
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,114.8
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,108.4
751004,Barnaby Avenue - Bartestree,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,104.2
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.68
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.1
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,27.0
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,18.12
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,34.91
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,25.18
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,111.1
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,77.8
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,146.2
751004,Barnaby Avenue - Bartestree,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,109.3
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.89
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,27.2
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,21.26
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,30.82
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,24.05
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,117.3
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,89.8
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,129.2
751004,Barnaby Avenue - Bartestree,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,103.8
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.8
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,47.5
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,27.4
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,21.43
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,31.7
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,25.26
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,129.5
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,90.2
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,132.1
751004,Barnaby Avenue - Bartestree,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,108.3
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,47.5
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,27.6
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,21.78
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,33.61
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,25.92
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,127.1
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,92.3
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,138.9
751004,Barnaby Avenue - Bartestree,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,46.9
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.18
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,27.8
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,21.39
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,32.27
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,26.24
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,123.8
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,92.5
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,136.7
751004,Barnaby Avenue - Bartestree,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,114.1
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.41
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.77
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,28.0
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,26.46
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,36.18
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,32.0
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,135.9
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,112.8
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,153.0
751004,Barnaby Avenue - Bartestree,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,138.3
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.98
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,48.5
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.64
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,28.1
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,24.55
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,39.06
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,31.93
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,126.4
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,105.2
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,163.8
751004,Barnaby Avenue - Bartestree,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,138.1
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.18
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.53
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,64.3
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,62.8
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,28.4
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,30.49
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,36.12
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,28.18
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,187.0
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,132.7
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,153.2
751004,Barnaby Avenue - Bartestree,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,122.9
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
