Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.68
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.8
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,28.5
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,27.43
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,31.72
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,29.77
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,137.6
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,116.3
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,133.2
751004,Barnaby Avenue - Bartestree,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,128.0
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.85
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.26
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,28.7
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,26.14
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,32.61
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,32.76
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,137.4
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,110.9
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,136.5
751004,Barnaby Avenue - Bartestree,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,140.6
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.54
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.38
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.79
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,87.4
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,104.9
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,87.1
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,28.8
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,21.29
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,34.33
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,48.59
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,239.9
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,90.8
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,143.7
751004,Barnaby Avenue - Bartestree,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,204.9
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.58
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,28.9
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,23.66
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,32.01
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,31.64
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,132.9
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,101.3
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,135.2
751004,Barnaby Avenue - Bartestree,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,136.0
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.35
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.14
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,73.1
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,72.8
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.78
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,71.1
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.7
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,29.0
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,24.23
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,40.51
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,26.23
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,212.7
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,103.6
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,169.3
751004,Barnaby Avenue - Bartestree,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,114.1
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,71.4
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,71.2
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.32
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,69.5
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.2
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,29.4
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,20.86
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,38.82
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,26.47
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,205.2
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,89.7
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,162.7
751004,Barnaby Avenue - Bartestree,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,115.1
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.26
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.97
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.54
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.1
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,29.5
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,24.4
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,35.04
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,31.22
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,150.2
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,103.6
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,146.8
751004,Barnaby Avenue - Bartestree,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,133.7
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.52
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.47
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.96
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.3
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,63.3
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.79
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,61.7
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.9
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,29.7
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,24.55
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,38.64
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,37.89
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,180.7
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,104.7
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,162.4
751004,Barnaby Avenue - Bartestree,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,160.8
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.01
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.49
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.21
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.24
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,88.1
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,87.9
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.32
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,85.7
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,102.0
