Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,30.0
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,27.57
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,50.46
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,40.84
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,260.6
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,116.1
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,211.1
751004,Barnaby Avenue - Bartestree,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,173.1
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.76
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.49
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,66.0
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.4
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,65.9
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.73
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.91
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,64.2
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,112.8
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,30.4
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,34.21
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,49.86
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,43.39
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,185.6
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,144.5
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,208.3
751004,Barnaby Avenue - Bartestree,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,184.7
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.78
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.94
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,91.3
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.05
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,91.1
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.98
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,88.9
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.3
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,30.8
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,26.51
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,54.91
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,36.88
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,255.8
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,113.3
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,229.4
751004,Barnaby Avenue - Bartestree,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,158.6
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.27
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.91
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,56.7
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,31.2
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,23.23
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,36.18
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,38.98
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,152.5
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,99.2
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,152.3
751004,Barnaby Avenue - Bartestree,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,166.9
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.3
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.93
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,59.1
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.8
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.64
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,31.4
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,24.13
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,39.92
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,34.62
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,123.6
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,168.4
751004,Barnaby Avenue - Bartestree,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,147.7
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.95
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.61
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.89
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,55.9
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.55
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,31.4
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,23.22
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,39.04
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,31.65
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,153.2
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,99.7
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,163.9
751004,Barnaby Avenue - Bartestree,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,135.8
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.75
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.47
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.82
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,50.4
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.57
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,31.9
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,36.42
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,36.87
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,34.24
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,141.8
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,156.7
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,155.1
751004,Barnaby Avenue - Bartestree,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,146.2
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.7
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.96
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.4
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.67
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.36
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,47.5
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,32.0
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,40.95
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,38.44
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,39.68
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,131.4
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,172.9
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,161.2
751004,Barnaby Avenue - Bartestree,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,169.1
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.61
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.97
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.67
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.22
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.7
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,31.7
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,35.74
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,38.31
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,31.59
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,141.7
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,151.0
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,160.8
751004,Barnaby Avenue - Bartestree,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,134.3
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.64
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.12
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.81
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
