Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.45
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.22
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,31.8
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,33.87
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,40.32
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,38.76
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,165.0
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,143.6
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,168.7
751004,Barnaby Avenue - Bartestree,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,164.1
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.49
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.39
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.69
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.15
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,75.0
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.42
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,74.7
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.45
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,72.9
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,32.0
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,28.11
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,44.06
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,27.74
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,207.1
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,120.3
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,186.0
751004,Barnaby Avenue - Bartestree,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,119.1
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.56
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.83
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.14
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.41
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,103.2
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.18
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,102.8
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.35
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,100.5
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.6
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,31.9
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,31.69
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,59.51
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,34.77
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,289.3
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,134.2
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,249.8
751004,Barnaby Avenue - Bartestree,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,150.2
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.44
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.78
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.48
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.06
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,50.6
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,32.3
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,33.1
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,42.71
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,35.87
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,144.8
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,139.1
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,177.9
751004,Barnaby Avenue - Bartestree,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,151.3
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.38
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.07
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.67
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,69.9
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,69.6
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.49
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.63
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,68.0
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.1
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,32.9
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,29.13
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,47.27
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,43.56
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,205.5
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,121.9
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,195.9
751004,Barnaby Avenue - Bartestree,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,183.0
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.32
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.52
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,64.0
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,63.9
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.85
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,62.3
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.8
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,33.7
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,23.57
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,43.3
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,40.35
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,170.7
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,180.5
751004,Barnaby Avenue - Bartestree,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,170.0
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.02
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.63
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.12
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,71.2
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,71.1
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.89
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.2
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,34.2
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,22.51
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,42.85
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,38.32
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,200.4
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,95.9
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,178.7
751004,Barnaby Avenue - Bartestree,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,162.3
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.27
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.4
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,70.8
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,70.7
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.65
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,68.8
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,34.9
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,23.11
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,44.59
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,40.12
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,200.3
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,98.4
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,185.0
751004,Barnaby Avenue - Bartestree,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,170.4
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.02
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.43
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,80.2
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,79.9
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.65
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,77.9
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,34.8
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,21.9
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,42.97
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,28.62
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,235.6
