Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,93.4
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,178.7
751004,Barnaby Avenue - Bartestree,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,122.5
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.93
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.01
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.57
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,62.8
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,62.5
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.8
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,34.6
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,24.12
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,38.98
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,29.17
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,179.0
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,103.9
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,163.0
751004,Barnaby Avenue - Bartestree,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,124.5
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.93
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.03
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.74
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,34.4
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,26.43
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,37.63
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,29.24
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,149.7
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,112.1
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,157.3
751004,Barnaby Avenue - Bartestree,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,124.3
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.15
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.31
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,53.4
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.68
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,52.1
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,34.3
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,27.82
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,37.22
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,28.5
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,142.2
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,118.6
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,156.2
751004,Barnaby Avenue - Bartestree,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,121.7
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.61
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.39
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.89
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,50.5
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.13
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,34.6
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,28.25
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,35.92
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,28.82
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,156.1
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,119.4
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,150.4
751004,Barnaby Avenue - Bartestree,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,123.6
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.47
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.27
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,46.7
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,34.7
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,26.91
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,33.43
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,27.67
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,138.5
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,115.3
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,140.0
751004,Barnaby Avenue - Bartestree,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,118.2
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.49
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.59
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,51.5
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,51.3
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.5
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,50.0
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,34.4
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,19.84
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,33.25
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,24.83
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,147.9
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,139.3
751004,Barnaby Avenue - Bartestree,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,107.3
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,24.9
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,46.3
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.89
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,45.4
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,34.8
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,24.67
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,27.89
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,22.59
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,134.2
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,103.9
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,118.0
751004,Barnaby Avenue - Bartestree,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,40.8
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.87
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,34.8
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,19.12
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,25.07
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,23.04
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,119.9
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,82.7
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,105.8
751004,Barnaby Avenue - Bartestree,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,98.3
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,47.5
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
