Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.1
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,34.8
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,20.62
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,23.75
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,18.87
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,142.2
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,87.7
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,100.2
751004,Barnaby Avenue - Bartestree,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,82.4
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.63
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,34.8
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,17.04
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,25.23
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,17.42
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,131.6
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,107.2
751004,Barnaby Avenue - Bartestree,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,76.7
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,34.9
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,16.67
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,25.01
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,21.58
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,130.8
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
751004,Barnaby Avenue - Bartestree,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.59
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,34.6
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,20.34
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,28.12
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,17.2
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,138.0
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,90.0
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,118.0
751004,Barnaby Avenue - Bartestree,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,74.9
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,49.9
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.62
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,34.9
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,17.97
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,31.09
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,20.41
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,131.8
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,79.0
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,131.4
751004,Barnaby Avenue - Bartestree,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.48
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,34.6
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,18.47
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,25.26
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,18.04
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,134.0
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,106.7
751004,Barnaby Avenue - Bartestree,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,34.2
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,16.16
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,20.74
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,18.17
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,110.4
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,88.4
751004,Barnaby Avenue - Bartestree,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,79.6
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,41.3
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.93
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,34.0
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,18.25
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,20.18
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,17.64
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,114.6
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,78.2
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
751004,Barnaby Avenue - Bartestree,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,78.9
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.94
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,45.5
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.93
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,34.2
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,18.63
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,20.87
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,15.07
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,125.3
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,88.4
751004,Barnaby Avenue - Bartestree,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,68.9
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
