Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.3
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,34.4
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,18.42
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,24.09
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,17.74
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,120.7
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,78.6
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
751004,Barnaby Avenue - Bartestree,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,78.1
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.01
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.74
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,34.3
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,18.32
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,27.01
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,18.87
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,131.2
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,77.9
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
751004,Barnaby Avenue - Bartestree,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,56.9
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,55.5
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,34.7
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,23.72
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,24.93
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,15.12
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,156.9
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,102.1
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,105.9
751004,Barnaby Avenue - Bartestree,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,54.3
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.78
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,34.4
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,25.59
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,27.53
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,17.3
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,144.8
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,108.4
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,115.9
751004,Barnaby Avenue - Bartestree,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.84
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.64
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,60.5
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.75
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,34.1
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,31.57
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,33.56
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,25.02
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,178.3
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,132.1
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,140.5
751004,Barnaby Avenue - Bartestree,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,109.1
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.51
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,66.8
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,66.5
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.38
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,34.1
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,25.78
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,27.26
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,15.0
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,189.0
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,109.7
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,115.5
751004,Barnaby Avenue - Bartestree,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,67.2
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.96
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,65.2
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,92.4
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,34.1
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,22.64
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,31.15
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,13.56
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,184.2
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,131.9
751004,Barnaby Avenue - Bartestree,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.49
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.85
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.9
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,34.0
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,23.22
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,32.28
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,19.74
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,140.8
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,98.1
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,140.2
751004,Barnaby Avenue - Bartestree,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,80.3
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,80.1
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.13
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,78.1
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.9
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,33.5
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
