Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,18.78
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,35.84
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,15.14
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,221.5
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,154.2
751004,Barnaby Avenue - Bartestree,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,89.0
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,88.7
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,86.6
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,32.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,18.76
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,35.7
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,15.34
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,257.7
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,80.3
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,153.3
751004,Barnaby Avenue - Bartestree,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.9
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,32.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,19.78
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,34.36
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,28.63
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,127.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,84.2
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,144.0
751004,Barnaby Avenue - Bartestree,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,120.9
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,48.6
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.15
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.08
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,32.6
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,22.57
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,32.54
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,25.57
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,136.1
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,95.3
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,136.4
751004,Barnaby Avenue - Bartestree,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,109.3
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,67.4
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.64
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,32.3
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,22.46
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,33.64
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,18.32
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,193.2
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,94.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,142.4
751004,Barnaby Avenue - Bartestree,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.67
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.39
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,32.0
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,22.13
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,28.1
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,19.12
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,154.6
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,93.7
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,120.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.82
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,73.0
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.43
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,72.7
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.7
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.62
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,71.1
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,32.0
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,34.65
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,21.48
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,19.36
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,210.0
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,145.2
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,91.8
751004,Barnaby Avenue - Bartestree,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,85.1
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,72.9
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.19
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.43
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,71.0
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,31.7
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,32.4
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,25.23
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,15.24
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,205.8
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,136.0
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,108.2
751004,Barnaby Avenue - Bartestree,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,67.8
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,59.9
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.86
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,31.2
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,23.19
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,32.12
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,19.43
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,170.9
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,135.9
751004,Barnaby Avenue - Bartestree,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.37
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.23
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,61.0
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
