Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,30.9
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,24.38
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,34.78
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,24.56
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,181.0
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,104.5
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,147.8
751004,Barnaby Avenue - Bartestree,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,105.1
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.23
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.21
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,71.0
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,70.8
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.96
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.56
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,69.2
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,30.7
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,20.05
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,35.62
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,22.18
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,208.6
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,86.8
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,149.8
751004,Barnaby Avenue - Bartestree,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.44
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.41
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,104.6
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,109.5
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,104.0
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.6
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.65
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,102.3
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,30.5
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,31.09
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,50.3
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,24.39
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,302.2
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,134.5
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,210.9
751004,Barnaby Avenue - Bartestree,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,106.4
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,67.5
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,67.2
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.35
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.22
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.7
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,30.5
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,27.32
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,36.93
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,21.87
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,185.7
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,116.0
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,159.0
751004,Barnaby Avenue - Bartestree,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,95.6
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.77
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.32
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,83.4
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,83.1
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.18
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,81.3
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,30.0
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,22.48
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,44.33
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,19.06
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,227.3
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,185.2
751004,Barnaby Avenue - Bartestree,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.6
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.31
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,126.2
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,125.8
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.32
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.08
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,122.9
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,29.4
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,25.4
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,53.0
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,20.31
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,365.9
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,110.3
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,221.2
751004,Barnaby Avenue - Bartestree,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.32
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.2
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,120.2
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.8
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.23
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,119.8
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.91
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.91
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,117.1
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.0
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,28.9
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,23.39
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,52.1
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,27.83
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,363.5
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,101.4
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,217.7
751004,Barnaby Avenue - Bartestree,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,119.5
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.95
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.9
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.76
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,112.2
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.4
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,111.8
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.1
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.35
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,109.4
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.2
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,28.5
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,35.25
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,56.73
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,24.66
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,322.0
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,147.9
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,237.3
751004,Barnaby Avenue - Bartestree,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,107.4
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.64
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.71
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.1
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.07
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.91
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.4
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,28.2
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,37.84
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,48.75
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,25.75
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,178.0
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,159.8
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,204.4
751004,Barnaby Avenue - Bartestree,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,112.2
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.78
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,42.4
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
