Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.9
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.34
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.23
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,27.7
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,37.02
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,32.96
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,33.57
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,135.5
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,155.4
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,139.5
751004,Barnaby Avenue - Bartestree,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,143.1
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.54
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.03
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.3
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.17
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.45
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,51.5
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,27.6
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,27.57
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,38.11
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,35.46
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,150.9
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,119.6
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,160.4
751004,Barnaby Avenue - Bartestree,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,150.0
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.92
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.57
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.78
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.6
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.04
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.7
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.7
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,27.1
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,36.35
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,38.29
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,35.44
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,123.0
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,152.7
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,160.7
751004,Barnaby Avenue - Bartestree,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,150.1
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.39
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.08
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,71.4
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,71.2
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.95
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.93
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,69.7
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,26.4
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,30.1
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,38.12
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,37.05
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,224.4
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,127.1
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,160.4
751004,Barnaby Avenue - Bartestree,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,161.7
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.59
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.66
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.91
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,57.4
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,57.2
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.89
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.53
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,26.3
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,28.55
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,43.26
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,29.39
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,158.9
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,119.9
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,180.4
751004,Barnaby Avenue - Bartestree,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,125.3
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.5
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.46
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.75
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,59.2
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.03
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.7
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,26.2
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,27.73
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,38.2
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,34.54
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,181.7
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,115.9
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,159.6
751004,Barnaby Avenue - Bartestree,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,146.3
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.23
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.73
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,78.5
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,78.2
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.38
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,76.7
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,26.0
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,24.81
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,41.06
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,30.28
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,245.8
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,103.7
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,171.2
751004,Barnaby Avenue - Bartestree,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,129.7
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.27
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,65.9
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,65.7
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.11
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,64.2
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,25.7
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,22.91
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,36.34
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,25.25
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,201.9
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,151.6
751004,Barnaby Avenue - Bartestree,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,107.5
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.25
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.51
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.4
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.91
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,75.5
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,75.3
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.86
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,73.5
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,25.7
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
