Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,26.75
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,39.65
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,30.5
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,238.1
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,116.7
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,166.8
751004,Barnaby Avenue - Bartestree,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,131.8
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.53
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.53
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.1
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.41
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,49.7
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.94
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,48.5
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.7
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,25.7
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,32.29
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,36.67
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,37.75
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,155.3
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,136.3
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,154.3
751004,Barnaby Avenue - Bartestree,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,160.2
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.08
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.54
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.91
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,53.7
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,53.6
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.15
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,52.3
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,25.6
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,28.59
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,38.33
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,33.18
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,157.3
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,160.6
751004,Barnaby Avenue - Bartestree,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,144.9
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.7
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,67.1
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.54
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.92
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,66.9
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.37
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.24
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,65.3
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.1
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,25.8
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,38.0
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,38.08
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,25.4
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,191.7
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,160.1
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,160.0
751004,Barnaby Avenue - Bartestree,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,110.5
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.62
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.82
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,69.4
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.69
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,67.7
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.2
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,25.7
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,40.8
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,37.4
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,25.44
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,197.0
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,171.0
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,157.2
751004,Barnaby Avenue - Bartestree,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,109.3
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.88
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.62
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.9
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.28
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,25.6
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,31.35
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,35.8
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,30.44
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,153.6
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,131.6
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,149.8
751004,Barnaby Avenue - Bartestree,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,132.1
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.24
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,72.4
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.27
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,72.2
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.71
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,25.5
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,34.39
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,38.71
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,26.38
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,219.1
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,144.1
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,162.7
751004,Barnaby Avenue - Bartestree,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,115.5
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.45
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.34
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,49.5
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.83
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.29
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,49.4
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.1
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,48.1
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,25.5
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,25.44
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,38.03
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,28.98
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,133.2
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,108.4
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,159.7
751004,Barnaby Avenue - Bartestree,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,124.6
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.28
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,76.5
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.23
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,74.5
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.9
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,25.5
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,17.02
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,38.8
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,34.99
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,213.3
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,75.8
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,164.4
751004,Barnaby Avenue - Bartestree,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,150.6
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.89
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.48
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,87.5
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.33
