Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,87.2
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.06
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,84.9
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,93.3
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,25.5
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,19.17
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,41.85
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,25.29
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,260.2
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,83.1
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,175.7
751004,Barnaby Avenue - Bartestree,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,110.2
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,91.2
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,90.9
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.14
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,88.6
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,121.1
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,25.5
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,21.0
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,42.84
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,24.61
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,266.6
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,93.1
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,181.5
751004,Barnaby Avenue - Bartestree,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,107.5
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,103.2
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.08
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,102.8
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.05
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,30.94
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,100.3
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,128.6
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,25.6
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,23.83
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,46.42
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,21.67
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,308.0
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,101.0
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,192.7
751004,Barnaby Avenue - Bartestree,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,94.7
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,106.6
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,106.1
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.47
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,103.9
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.4
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,25.6
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,19.87
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,43.98
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,19.36
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,315.3
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,87.6
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,183.2
751004,Barnaby Avenue - Bartestree,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,85.6
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,58.7
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,58.5
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.4
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,25.7
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,16.94
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,29.07
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,17.24
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,168.9
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,123.5
751004,Barnaby Avenue - Bartestree,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,76.3
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,80.0
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.76
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,79.8
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.75
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,77.7
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,25.7
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,15.9
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,35.05
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,19.64
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,233.5
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,69.7
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,149.1
751004,Barnaby Avenue - Bartestree,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,86.2
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,87.8
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.37
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,87.4
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.3
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.87
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.38
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,85.5
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,25.8
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,28.55
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,35.29
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,18.91
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,266.9
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,122.4
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,151.4
751004,Barnaby Avenue - Bartestree,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,82.3
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,73.2
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,72.8
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.83
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,71.4
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.8
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,25.9
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,19.48
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,31.36
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,16.34
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,216.0
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,86.2
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,132.3
751004,Barnaby Avenue - Bartestree,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,72.3
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.02
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,73.5
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,73.1
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,71.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,26.0
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,17.15
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,32.07
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,16.35
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,218.4
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,74.1
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,135.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
