Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,75.1
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,74.7
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.27
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,73.2
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,26.2
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,14.06
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,28.93
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,13.63
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,223.0
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,61.3
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,125.8
751004,Barnaby Avenue - Bartestree,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,61.5
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,44.3
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,43.2
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,26.3
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,11.38
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,21.2
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,13.45
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,129.1
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,90.1
751004,Barnaby Avenue - Bartestree,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,44.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.1
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,26.4
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,11.38
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,23.17
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,13.76
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,124.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,51.7
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,98.0
751004,Barnaby Avenue - Bartestree,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,26.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,10.55
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,17.06
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,13.68
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,89.3
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,73.2
751004,Barnaby Avenue - Bartestree,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,26.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,9.93
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,15.7
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,11.4
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,74.4
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,45.6
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,68.1
751004,Barnaby Avenue - Bartestree,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,52.7
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,26.5
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,26.7
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,10.86
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,16.93
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,15.34
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,78.4
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,49.1
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,72.4
751004,Barnaby Avenue - Bartestree,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,26.8
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,10.9
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,16.12
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,12.52
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,67.0
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,27.0
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,9.98
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,18.25
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,12.01
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,90.2
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,45.0
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,78.1
751004,Barnaby Avenue - Bartestree,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,27.1
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
