Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,10.08
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,21.37
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,12.33
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,80.2
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.0
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,91.3
751004,Barnaby Avenue - Bartestree,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,56.6
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,27.2
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,10.76
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,18.13
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,12.7
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,85.8
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
751004,Barnaby Avenue - Bartestree,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,58.2
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,27.1
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,12.37
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,19.0
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,14.96
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,86.2
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,81.1
751004,Barnaby Avenue - Bartestree,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,27.2
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,10.76
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,17.37
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,14.45
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,74.6
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.2
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
751004,Barnaby Avenue - Bartestree,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,29.9
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,27.3
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,11.0
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,18.52
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,15.39
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,81.8
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,49.3
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
751004,Barnaby Avenue - Bartestree,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,67.7
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,9.9
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,27.3
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,11.25
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,17.88
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,15.17
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,75.2
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,66.3
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,27.4
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,12.04
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,18.07
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,15.79
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,80.0
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
751004,Barnaby Avenue - Bartestree,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,31.6
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,31.5
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,27.4
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,11.63
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,17.61
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,12.51
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,87.0
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,74.4
751004,Barnaby Avenue - Bartestree,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.72
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,27.5
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,13.58
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,18.93
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,12.59
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,94.0
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,78.9
751004,Barnaby Avenue - Bartestree,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,56.3
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
