Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,32.1
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,27.5
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,16.12
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,21.16
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,15.14
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,90.3
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,68.6
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,88.1
751004,Barnaby Avenue - Bartestree,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,66.2
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,34.5
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,27.7
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,16.55
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,21.29
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,14.81
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,95.7
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,88.7
751004,Barnaby Avenue - Bartestree,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,64.4
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,27.8
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,15.93
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,20.35
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,15.91
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,95.6
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,67.6
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
751004,Barnaby Avenue - Bartestree,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,27.9
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,18.83
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,20.41
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,14.86
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,103.7
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,78.6
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,85.4
751004,Barnaby Avenue - Bartestree,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,64.5
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,27.9
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,19.8
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,19.92
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,14.36
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,97.6
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,82.9
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,83.8
751004,Barnaby Avenue - Bartestree,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,62.9
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,28.0
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,19.54
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,20.89
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,16.11
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,91.2
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,82.5
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,88.4
751004,Barnaby Avenue - Bartestree,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,28.5
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,28.1
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,18.55
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,20.14
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,19.83
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,80.2
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
751004,Barnaby Avenue - Bartestree,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,34.3
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,33.5
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,28.3
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,19.04
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,21.24
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,16.69
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,92.1
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,81.1
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,89.2
751004,Barnaby Avenue - Bartestree,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,73.3
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,35.1
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,28.3
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,21.05
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,23.01
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,17.4
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,94.7
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,89.0
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,96.9
751004,Barnaby Avenue - Bartestree,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,75.9
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
