Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,39.4
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,28.5
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,19.14
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,22.61
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,15.93
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,112.8
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,81.3
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,94.9
751004,Barnaby Avenue - Bartestree,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,13.7
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,44.6
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,28.5
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,19.92
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,22.52
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,15.06
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,128.0
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,94.8
751004,Barnaby Avenue - Bartestree,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,66.6
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,40.6
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,28.5
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,17.91
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,22.15
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,13.88
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,112.6
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,76.2
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,93.8
751004,Barnaby Avenue - Bartestree,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.96
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,39.7
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,39.6
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,38.7
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,24.5
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,9.87
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,23.49
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,20.48
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,104.0
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,98.6
751004,Barnaby Avenue - Bartestree,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,88.1
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,39.1
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,38.2
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,24.5
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,10.07
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,23.17
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,19.87
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,102.5
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,97.4
751004,Barnaby Avenue - Bartestree,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,85.8
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,38.8
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,37.9
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,24.6
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,12.17
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,24.36
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,16.88
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,102.3
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,53.3
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,102.4
751004,Barnaby Avenue - Bartestree,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,74.4
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,24.6
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,13.5
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,24.01
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,17.39
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,101.2
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
751004,Barnaby Avenue - Bartestree,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,35.8
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.27
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,34.8
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,24.5
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,13.37
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,24.04
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,18.16
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,91.3
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,101.3
751004,Barnaby Avenue - Bartestree,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,79.6
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.49
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,43.5
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,42.3
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
