Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,24.6
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,12.53
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,25.71
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,24.18
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,112.2
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,108.0
751004,Barnaby Avenue - Bartestree,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,104.1
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.49
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,18.3
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,35.7
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,24.7
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,14.21
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,23.36
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,21.51
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,95.1
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,98.5
751004,Barnaby Avenue - Bartestree,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,93.3
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,35.6
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,35.5
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,34.6
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,24.8
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,14.58
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,22.09
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,18.5
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,92.9
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,63.8
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
751004,Barnaby Avenue - Bartestree,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,81.2
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,24.8
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,17.04
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,23.41
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,19.46
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,101.4
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,98.9
751004,Barnaby Avenue - Bartestree,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,85.1
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,37.6
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,37.5
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,24.8
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,14.19
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,23.31
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,19.81
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,98.3
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,98.4
751004,Barnaby Avenue - Bartestree,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,41.7
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,40.7
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,24.9
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,12.22
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,24.31
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,20.24
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,108.3
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
751004,Barnaby Avenue - Bartestree,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,22.7
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,24.9
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,12.54
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,29.46
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,19.59
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,120.9
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,122.2
751004,Barnaby Avenue - Bartestree,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,47.7
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,46.6
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,25.1
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,14.24
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,27.59
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,21.64
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,126.7
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,63.2
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,115.9
751004,Barnaby Avenue - Bartestree,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,94.7
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,25.1
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,14.52
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,28.08
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,23.38
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,135.0
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,118.6
751004,Barnaby Avenue - Bartestree,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,101.6
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,18.7
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
