Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,47.3
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,46.1
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,25.3
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,15.87
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,27.38
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,22.86
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,125.3
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,69.8
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,116.0
751004,Barnaby Avenue - Bartestree,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.76
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,51.2
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,51.1
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.56
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,49.8
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,25.4
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,15.49
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,30.63
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,23.86
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,132.3
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,130.2
751004,Barnaby Avenue - Bartestree,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,105.8
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.83
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,53.9
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,52.6
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,25.5
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,12.74
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,30.44
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,25.74
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,134.5
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,58.5
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,129.3
751004,Barnaby Avenue - Bartestree,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,113.3
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,54.5
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,25.6
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,16.2
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,29.06
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,30.4
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,140.6
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,71.3
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,123.6
751004,Barnaby Avenue - Bartestree,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,132.4
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,55.6
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,55.4
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,54.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,25.7
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,18.18
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,32.5
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,24.26
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,148.6
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,79.2
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,138.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,54.7
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,54.6
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,53.2
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,25.9
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,18.87
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,32.01
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,26.94
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,147.3
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,135.7
751004,Barnaby Avenue - Bartestree,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,118.4
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,47.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,46.9
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,45.7
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,26.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,19.46
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,28.64
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,25.99
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,124.3
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,83.3
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,120.7
751004,Barnaby Avenue - Bartestree,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,113.4
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.61
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,34.2
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.07
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,89.8
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,110.5
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,89.4
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,87.9
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,26.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,22.23
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,35.27
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,47.03
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,260.4
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,94.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,146.5
751004,Barnaby Avenue - Bartestree,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,198.3
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.51
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.97
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,31.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.07
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,51.5
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,51.4
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.76
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,50.1
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,26.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,23.59
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,35.11
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,35.33
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,131.7
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,148.2
