Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751004,Barnaby Avenue - Bartestree,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,150.3
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.88
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.51
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,59.3
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,57.8
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,26.0
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,18.06
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,35.07
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,32.03
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,154.6
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,78.2
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,146.2
751004,Barnaby Avenue - Bartestree,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,136.7
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.36
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.84
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,72.9
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.55
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,70.9
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,26.0
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,20.1
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,37.03
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,29.89
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,208.7
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,156.4
751004,Barnaby Avenue - Bartestree,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,128.2
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.92
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,86.4
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,86.1
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.77
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,84.0
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,94.2
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,26.0
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,21.56
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,45.08
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,32.33
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,249.6
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,91.9
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,187.0
751004,Barnaby Avenue - Bartestree,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,137.8
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.02
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.73
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,72.6
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,72.3
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.65
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,70.9
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,26.0
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,17.75
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,36.04
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,36.89
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,199.2
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,76.7
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,150.6
751004,Barnaby Avenue - Bartestree,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,156.1
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.94
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.69
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.67
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,77.8
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,77.5
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.19
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,75.9
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,26.2
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,18.8
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,46.64
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,31.82
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,204.5
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,80.3
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,193.7
751004,Barnaby Avenue - Bartestree,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,135.7
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,24.6
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.17
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,56.2
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,56.0
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.56
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,26.3
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,19.81
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,31.84
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,33.62
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,150.2
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,84.2
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,133.4
751004,Barnaby Avenue - Bartestree,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,144.3
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.25
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,59.4
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.84
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,58.0
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,26.6
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,18.91
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,33.71
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,31.98
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,163.3
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,80.9
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,140.8
751004,Barnaby Avenue - Bartestree,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,136.0
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.05
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,58.1
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,57.9
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.13
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,56.5
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.9
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,26.6
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,24.83
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,35.93
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,32.91
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,161.0
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,106.6
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,149.8
751004,Barnaby Avenue - Bartestree,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,140.6
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.33
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,59.6
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,59.5
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
751004,Barnaby Avenue - Bartestree,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.22
